Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,43.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
