Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
