Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
