Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.15
