Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,43.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,40.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
