Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
