Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
