Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,107.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,109.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,110.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
