Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,104.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,104.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,110.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,108.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
