Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,102.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,103.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,99.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,106.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,111.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,106.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
