Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.61
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,104.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.65
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.36
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,102.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.15
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.51
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.32
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.56
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.53
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,101.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.9
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.66
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
552107,Rising Wood              Coed Y Cwm,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
