Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
