Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,42.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
