Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,29.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
