Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,57.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,61.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,65.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,62.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,21.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
