Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,39.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,64.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,24.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,64.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,27.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,115.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,73.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
