Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.5
