Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
