Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
