Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
