Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
