Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
