Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
