Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
