Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,22.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,22.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,22.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
