Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,22.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,23.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,26.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,23.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,23.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,23.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
