Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,23.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,24.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,24.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,24.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,25.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.47
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
