Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,25.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,2.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,25.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,25.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,25.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,26.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.57
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.73
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,26.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
