Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,26.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.55
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,27.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.83
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,27.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.44
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
552107,Rising Wood              Coed Y Cwm,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
